Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.05
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.63
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.74
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
