Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.66
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.31
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.45
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.49
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
871906,Green Road Ashbourne,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
