Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.55
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
871906,Green Road Ashbourne,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.73
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.59
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.51
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
871906,Green Road Ashbourne,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.43
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
871906,Green Road Ashbourne,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.21
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
