Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
871906,Green Road Ashbourne,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
871906,Green Road Ashbourne,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
871906,Green Road Ashbourne,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
871906,Green Road Ashbourne,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
