Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.7
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
871906,Green Road Ashbourne,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
871906,Green Road Ashbourne,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.37
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
871906,Green Road Ashbourne,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
871906,Green Road Ashbourne,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
871906,Green Road Ashbourne,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
871906,Green Road Ashbourne,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
871906,Green Road Ashbourne,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
