Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
871906,Green Road Ashbourne,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
871906,Green Road Ashbourne,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
871906,Green Road Ashbourne,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
871906,Green Road Ashbourne,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
