Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
871906,Green Road Ashbourne,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
871906,Green Road Ashbourne,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
