Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
871906,Green Road Ashbourne,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
