Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
