Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
