Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
