Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
871906,Green Road Ashbourne,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
871906,Green Road Ashbourne,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
871906,Green Road Ashbourne,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
871906,Green Road Ashbourne,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
871906,Green Road Ashbourne,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
871906,Green Road Ashbourne,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
871906,Green Road Ashbourne,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
