Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
871906,Green Road Ashbourne,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
871906,Green Road Ashbourne,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
