Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
871906,Green Road Ashbourne,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
871906,Green Road Ashbourne,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
871906,Green Road Ashbourne,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
871906,Green Road Ashbourne,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
