Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
871906,Green Road Ashbourne,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
871906,Green Road Ashbourne,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
871906,Green Road Ashbourne,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
871906,Green Road Ashbourne,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
