Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
871906,Green Road Ashbourne,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
871906,Green Road Ashbourne,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
871906,Green Road Ashbourne,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
871906,Green Road Ashbourne,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
871906,Green Road Ashbourne,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
