Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.58
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.64
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.43
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.69
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.88
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
