Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.52
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.42
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
