Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.46
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.94
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
