Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
