Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
871906,Green Road Ashbourne,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
871906,Green Road Ashbourne,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
871906,Green Road Ashbourne,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
