Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
871906,Green Road Ashbourne,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
