Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
