Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
