Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,19.2
