Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
