Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
