Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
871906,Green Road Ashbourne,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.17
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
