Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
871906,Green Road Ashbourne,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
871906,Green Road Ashbourne,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
871906,Green Road Ashbourne,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
871906,Green Road Ashbourne,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
871906,Green Road Ashbourne,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
