Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
871906,Green Road Ashbourne,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.21
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
871906,Green Road Ashbourne,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
871906,Green Road Ashbourne,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
871906,Green Road Ashbourne,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.2
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
871906,Green Road Ashbourne,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.3
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.1
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
871906,Green Road Ashbourne,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
