Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
871906,Green Road Ashbourne,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.3
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
871906,Green Road Ashbourne,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
871906,Green Road Ashbourne,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.6
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
871906,Green Road Ashbourne,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
871906,Green Road Ashbourne,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
871906,Green Road Ashbourne,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
871906,Green Road Ashbourne,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
