Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.9
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
871906,Green Road Ashbourne,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.79
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
871906,Green Road Ashbourne,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.71
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
871906,Green Road Ashbourne,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.3
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
871906,Green Road Ashbourne,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.12
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.1
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.92
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
871906,Green Road Ashbourne,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
871906,Green Road Ashbourne,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.9
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.29
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
871906,Green Road Ashbourne,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
871906,Green Road Ashbourne,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
