Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.9
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
871906,Green Road Ashbourne,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
871906,Green Road Ashbourne,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.5
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
871906,Green Road Ashbourne,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.5
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
871906,Green Road Ashbourne,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
871906,Green Road Ashbourne,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
871906,Green Road Ashbourne,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
