Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
871906,Green Road Ashbourne,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
871906,Green Road Ashbourne,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
871906,Green Road Ashbourne,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
871906,Green Road Ashbourne,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
