Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.7
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.7
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.5
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.94
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.59
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
871906,Green Road Ashbourne,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
871906,Green Road Ashbourne,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.3
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
871906,Green Road Ashbourne,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.2
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
