Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
871906,Green Road Ashbourne,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.71
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.6
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.6
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
871906,Green Road Ashbourne,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.8
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
871906,Green Road Ashbourne,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
