Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
871906,Green Road Ashbourne,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.14
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.1
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.1
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.5
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
