Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.6
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
871906,Green Road Ashbourne,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
871906,Green Road Ashbourne,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
871906,Green Road Ashbourne,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
