Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.81
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
871906,Green Road Ashbourne,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
871906,Green Road Ashbourne,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
