Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
871906,Green Road Ashbourne,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
