Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
871906,Green Road Ashbourne,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
