Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
