Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
