Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
