Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
871906,Green Road Ashbourne,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
