Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
