Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
871906,Green Road Ashbourne,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
