Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
871906,Green Road Ashbourne,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
871906,Green Road Ashbourne,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
871906,Green Road Ashbourne,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
871906,Green Road Ashbourne,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
