Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
871906,Green Road Ashbourne,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
871906,Green Road Ashbourne,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
871906,Green Road Ashbourne,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
871906,Green Road Ashbourne,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
871906,Green Road Ashbourne,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
871906,Green Road Ashbourne,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
871906,Green Road Ashbourne,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
871906,Green Road Ashbourne,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
