Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
871906,Green Road Ashbourne,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
871906,Green Road Ashbourne,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
871906,Green Road Ashbourne,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
871906,Green Road Ashbourne,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
871906,Green Road Ashbourne,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
871906,Green Road Ashbourne,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.73
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
871906,Green Road Ashbourne,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.3
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
871906,Green Road Ashbourne,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
