Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.5
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
871906,Green Road Ashbourne,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.3
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.13
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
871906,Green Road Ashbourne,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
871906,Green Road Ashbourne,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.4
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
871906,Green Road Ashbourne,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.6
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
871906,Green Road Ashbourne,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
871906,Green Road Ashbourne,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.34
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
871906,Green Road Ashbourne,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.08
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.5
