Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
871906,Green Road Ashbourne,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.6
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
871906,Green Road Ashbourne,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
871906,Green Road Ashbourne,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.3
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
871906,Green Road Ashbourne,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.45
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.2
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
871906,Green Road Ashbourne,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.1
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
871906,Green Road Ashbourne,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.2
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.3
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
871906,Green Road Ashbourne,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
