Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.3
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.4
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.6
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.5
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.4
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.3
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.02
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.06
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.2
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
