Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.2
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.8
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
871906,Green Road Ashbourne,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.6
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.53
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.5
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.12
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
