Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.5
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.7
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
871906,Green Road Ashbourne,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.98
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.8
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.97
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.1
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.94
