Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.15
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.17
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.8
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
871906,Green Road Ashbourne,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.21
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.12
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.0
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.18
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.3
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.4
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.53
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.2
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.6
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.65
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.2
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
