Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.1
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
871906,Green Road Ashbourne,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.73
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
871906,Green Road Ashbourne,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
