Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
871906,Green Road Ashbourne,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
871906,Green Road Ashbourne,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.87
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
871906,Green Road Ashbourne,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
871906,Green Road Ashbourne,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
