Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
871906,Green Road Ashbourne,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
871906,Green Road Ashbourne,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
871906,Green Road Ashbourne,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
871906,Green Road Ashbourne,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
871906,Green Road Ashbourne,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
871906,Green Road Ashbourne,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
