Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
871906,Green Road Ashbourne,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
871906,Green Road Ashbourne,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
