Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
