Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
