Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
871906,Green Road Ashbourne,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
