Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
871906,Green Road Ashbourne,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
871906,Green Road Ashbourne,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
